Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.62
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.57
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,-12.12
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,-17.38
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,-14.76
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
794008,Lambert Est,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.36
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.49
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,-11.49
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,-17.36
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,-15.71
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
794008,Lambert Est,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.28
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.12
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,-18.47
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,-12.12
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
794008,Lambert Est,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.37
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.11
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.67
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,-12.66
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
794008,Lambert Est,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.51
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.37
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.16
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.85
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
794008,Lambert Est,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.53
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,-18.76
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,-11.21
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,-14.11
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
794008,Lambert Est,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.97
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.8
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,-16.8
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.27
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,-15.81
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
794008,Lambert Est,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.58
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.08
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,-16.37
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,-12.9
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
794008,Lambert Est,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.46
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.51
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.48
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,-17.92
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.36
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,-13.26
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
794008,Lambert Est,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.24
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.01
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.87
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,-14.89
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
794008,Lambert Est,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.77
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.11
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
