Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,-17.77
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,-15.28
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,-15.14
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
794008,Lambert Est,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.98
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.09
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,-17.65
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,-11.95
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,-15.32
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
794008,Lambert Est,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.74
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.54
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.7
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.73
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,-19.56
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,-13.66
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,-16.7
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
794008,Lambert Est,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.01
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.19
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,-18.38
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,-16.52
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,-20.03
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
794008,Lambert Est,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.51
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.37
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.48
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,-17.64
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,-23.42
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
794008,Lambert Est,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.26
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.85
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,-18.13
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
794008,Lambert Est,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.4
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.16
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.42
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,-19.57
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,-20.44
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,-17.78
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
794008,Lambert Est,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.97
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.98
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.33
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.5
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.74
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,-19.57
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,-20.33
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
794008,Lambert Est,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.36
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.26
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.81
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,-17.27
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,-24.0
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,-20.81
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
794008,Lambert Est,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.32
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.66
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.23
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.67
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,-22.0
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,-18.42
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,-17.55
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
794008,Lambert Est,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.89
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
