Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,-22.81
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,-17.42
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,-18.52
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,45.4
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.3
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
794008,Lambert Est,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.54
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.64
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.71
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,-19.81
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,-17.29
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
794008,Lambert Est,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.39
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.24
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,18.5
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,-18.02
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,-17.29
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,-16.66
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
794008,Lambert Est,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.49
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.33
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.92
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,-17.66
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,-17.0
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,-16.86
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
794008,Lambert Est,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,-15.51
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,-18.76
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,-14.86
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,46.4
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
794008,Lambert Est,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.11
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.05
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.01
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,-18.97
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,-21.98
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,-15.13
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,48.4
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
794008,Lambert Est,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.65
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.35
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.07
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.23
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,19.5
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,-23.36
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,-22.38
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,-15.47
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
794008,Lambert Est,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.03
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.67
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.98
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.53
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,-18.21
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,-20.47
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,-18.34
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
794008,Lambert Est,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.61
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.96
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.97
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,-22.48
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,-18.19
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
794008,Lambert Est,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.58
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.27
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,20.6
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,-18.68
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,-18.59
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,-18.47
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
794008,Lambert Est,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.27
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.7
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.56
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.33
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,21.1
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,-21.67
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,-20.19
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,-14.77
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
794008,Lambert Est,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
