Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.97
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.6
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.06
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,21.6
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,-23.38
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,-19.09
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,-16.76
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
794008,Lambert Est,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.84
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.88
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,22.1
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,-24.95
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,-18.55
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,-16.67
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
794008,Lambert Est,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.95
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,22.9
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,-22.22
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,-18.75
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,-17.88
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
794008,Lambert Est,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.33
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.45
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.03
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.41
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,23.7
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,-24.79
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,-21.35
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,-18.07
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
794008,Lambert Est,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.34
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,24.4
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,-19.06
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.47
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,-18.5
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
794008,Lambert Est,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.76
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.95
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.99
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,-21.15
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,-19.27
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,-16.52
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
794008,Lambert Est,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.08
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.85
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.56
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.6
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,-21.66
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,-22.06
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,-21.03
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,42.3
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
794008,Lambert Est,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.02
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.01
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.79
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.93
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,-23.16
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,-25.24
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.2
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
794008,Lambert Est,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.8
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.08
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.31
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.3
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.4
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.96
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,-27.39
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
794008,Lambert Est,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.68
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.13
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.36
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.4
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,-26.18
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,-18.98
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,-33.88
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,72.2
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
794008,Lambert Est,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.76
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.46
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-9.17
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.06
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
