Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.55
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-11.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.64
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-6.71
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.29
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,-19.32
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,-32.96
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,62.1
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
794008,Lambert Est,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.99
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.83
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.68
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-7.24
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.28
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.5
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,-26.84
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,-19.83
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,-27.03
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
794008,Lambert Est,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.34
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.64
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.36
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.9
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,-24.64
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.73
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,-23.73
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.64
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.26
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.5
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.1
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,-20.18
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.3
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,-20.39
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
794008,Lambert Est,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.2
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.78
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.7
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.32
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,-19.42
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,-18.47
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,-24.82
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
794008,Lambert Est,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.98
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.53
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.88
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,-19.83
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,-19.1
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,-24.97
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
794008,Lambert Est,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.84
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.47
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.75
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,-19.09
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,-19.18
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,-25.45
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
794008,Lambert Est,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.11
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.78
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.25
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.97
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,-22.18
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,-24.33
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
794008,Lambert Est,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.83
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-9.47
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,-22.52
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,-23.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,-18.68
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-9.68
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.95
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.76
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,-18.65
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,-26.21
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,-19.99
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
794008,Lambert Est,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.45
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.1
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.7
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
