Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.22
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,-21.62
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,-18.73
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
794008,Lambert Est,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.87
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.2
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,-16.19
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,-16.33
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,-19.85
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
794008,Lambert Est,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.08
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.27
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.4
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,-18.63
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.99
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,-22.51
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
794008,Lambert Est,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.26
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.56
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,-15.48
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,-17.71
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,-18.5
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
794008,Lambert Est,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.62
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.71
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.18
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.7
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.58
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,-23.43
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,-17.05
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,52.9
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
794008,Lambert Est,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.34
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.04
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.67
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.2
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-13.37
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,-23.32
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,-17.01
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
794008,Lambert Est,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.84
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.33
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-15.1
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.96
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,-21.61
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
794008,Lambert Est,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,-16.72
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,-15.64
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,-18.94
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
794008,Lambert Est,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.52
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.89
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.7
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,-16.38
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,-19.37
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,-16.44
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
794008,Lambert Est,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.64
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.91
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.34
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,-17.04
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,-17.37
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
794008,Lambert Est,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.46
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.44
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.71
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.02
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,-19.44
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,-16.57
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
794008,Lambert Est,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
