Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.92
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.2
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-16.94
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,-16.76
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,-15.94
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.01
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.98
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.88
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-18.45
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,-18.32
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,-16.45
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
794008,Lambert Est,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.86
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.18
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.3
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,-18.37
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,-12.06
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,-14.61
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,38.1
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
794008,Lambert Est,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-15.61
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.48
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.52
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.8
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-27.81
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.42
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,-17.19
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,64.9
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.24
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.74
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.53
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.29
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.3
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-17.45
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.8
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,-17.92
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
794008,Lambert Est,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.27
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-17.39
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,-15.47
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,-15.97
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.38
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.91
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.12
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-18.79
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,-14.43
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,-17.87
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
794008,Lambert Est,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.71
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.05
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.75
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,-18.13
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,-14.24
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,-19.53
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
794008,Lambert Est,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-10.04
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.12
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.61
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.6
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,-22.62
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,-17.81
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,-18.09
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
794008,Lambert Est,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.98
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.26
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.73
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.0
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,-21.07
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,-20.26
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,-16.91
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,40.9
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
794008,Lambert Est,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.79
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.01
