Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.88
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,25.2
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,-19.21
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,-25.24
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,-20.6
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
794008,Lambert Est,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,11.0
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,-13.9
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,-9.96
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,-15.03
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.47
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.13
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,11.2
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.26
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,-10.36
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,-17.07
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.8
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.32
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.64
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,-12.53
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,-14.83
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
794008,Lambert Est,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.11
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,-12.2
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,-13.6
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
794008,Lambert Est,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.03
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,11.7
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.3
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,-10.51
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,-13.48
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.52
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,-11.08
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
794008,Lambert Est,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.39
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,-16.56
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.71
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,-14.73
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,33.9
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
794008,Lambert Est,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.99
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.29
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,-18.83
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.57
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,-14.82
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
794008,Lambert Est,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.48
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.77
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,-18.68
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.05
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,-17.39
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
794008,Lambert Est,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.05
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.77
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.59
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
