Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.11
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.63
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,-16.95
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
794008,Lambert Est,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.7
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.74
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,-18.22
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,-13.35
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
794008,Lambert Est,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.98
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,-16.38
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,-23.59
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,-13.55
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,53.9
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
794008,Lambert Est,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.97
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,-22.01
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,-15.33
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
794008,Lambert Est,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.2
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.63
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,-20.36
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,-18.9
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,-18.09
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.17
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.88
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.83
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,-16.56
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,-17.49
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
794008,Lambert Est,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.45
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,-16.48
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,-14.66
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
794008,Lambert Est,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.81
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,-17.97
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,-15.49
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.51
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.73
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.31
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,-22.84
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,-18.0
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,-15.69
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
794008,Lambert Est,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.57
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,-21.11
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,-18.57
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,-13.96
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
794008,Lambert Est,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.07
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.93
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.01
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,-17.58
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,-16.62
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
794008,Lambert Est,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
