Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.33
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,-16.3
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,-22.48
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,-19.41
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
794008,Lambert Est,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-13.71
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.16
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.74
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.54
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,-19.97
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,-24.87
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,-16.61
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,55.7
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
794008,Lambert Est,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.09
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,-19.43
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.43
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,-19.46
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
794008,Lambert Est,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.06
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.99
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.68
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.88
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,-20.26
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,-19.12
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,-17.04
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,46.1
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
794008,Lambert Est,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.96
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.36
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.07
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.16
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,-17.89
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,-19.75
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
794008,Lambert Est,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.56
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.1
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,-21.57
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,-22.33
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,-20.57
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
794008,Lambert Est,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.36
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.76
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.67
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.28
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,-25.64
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,-19.13
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,52.3
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
794008,Lambert Est,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.46
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.9
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,-17.23
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,-18.68
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,-23.6
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
794008,Lambert Est,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.96
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.73
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.55
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.35
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.38
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,-18.87
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,-26.67
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,50.3
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
794008,Lambert Est,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.28
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.39
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,-19.3
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,-26.29
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
794008,Lambert Est,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.31
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.57
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
