Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,-16.03
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,-19.63
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,-21.46
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
794008,Lambert Est,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.33
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.66
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.95
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,-20.23
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,-19.23
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.89
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.26
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.27
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,-18.74
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,-19.53
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,-19.83
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
794008,Lambert Est,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.45
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.84
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,-17.64
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,-23.57
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,-17.3
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
794008,Lambert Est,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.81
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.49
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.3
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.46
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,-18.0
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,-23.63
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,-17.35
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,52.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
794008,Lambert Est,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-13.13
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.54
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.71
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,-14.21
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,-29.16
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,-20.58
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,71.2
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
794008,Lambert Est,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-11.4
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.88
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.81
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,-27.88
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,-19.64
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,62.0
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
794008,Lambert Est,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.16
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.56
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.83
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.39
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.1
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,-23.57
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
794008,Lambert Est,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.13
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.72
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.05
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.34
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,-22.87
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,-26.89
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
794008,Lambert Est,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.58
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.96
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.14
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.89
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,-22.32
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,-22.34
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,-29.02
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,47.1
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
794008,Lambert Est,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.43
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.87
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.37
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.92
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.73
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
