Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,-20.59
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,-26.18
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,-31.03
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,52.7
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
794008,Lambert Est,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.3
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-9.03
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.16
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.04
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.76
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.73
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,-20.34
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,-25.01
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,-26.22
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,45.9
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
794008,Lambert Est,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.05
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.45
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.94
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,-21.72
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,-28.92
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,-18.16
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,61.6
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
794008,Lambert Est,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.14
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.15
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.17
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.5
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,-27.2
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,-26.26
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,-15.29
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,67.2
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
794008,Lambert Est,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.47
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.79
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.13
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-7.21
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.25
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,-28.75
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,-22.4
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,-15.28
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,63.0
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
794008,Lambert Est,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.36
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-11.52
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,-25.73
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,-28.11
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,-21.4
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
794008,Lambert Est,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.9
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-10.11
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.37
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.91
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,-24.44
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,-25.05
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,-21.74
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
794008,Lambert Est,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.2
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.21
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.58
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.27
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.73
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.41
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,-25.34
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,-25.28
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,-22.6
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
794008,Lambert Est,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.33
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.73
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.82
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.82
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,-22.66
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,-22.5
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,-25.16
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
794008,Lambert Est,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.1
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.72
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.71
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,-19.55
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,-23.13
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,-21.49
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
794008,Lambert Est,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.59
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.09
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,-20.75
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,-24.28
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,-24.23
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
794008,Lambert Est,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
