Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.86
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.86
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.04
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.57
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.33
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.04
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,-23.86
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,-22.72
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
794008,Lambert Est,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.9
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.99
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.1
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.53
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,-19.15
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,-23.97
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,-20.49
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
794008,Lambert Est,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-15.83
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,48.4
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.8
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.77
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.12
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.83
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,-17.39
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,-30.76
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,-22.06
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,60.0
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
794008,Lambert Est,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.41
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.21
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,-20.91
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,-19.11
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
794008,Lambert Est,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.71
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.81
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.4
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.39
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,-18.71
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,-19.81
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,-14.14
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
794008,Lambert Est,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.65
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,-18.65
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,-21.04
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,-16.33
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
794008,Lambert Est,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.5
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.78
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,-20.38
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,-19.24
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,-18.91
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
794008,Lambert Est,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.09
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.26
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.4
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,-22.68
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,-21.24
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,-18.83
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
794008,Lambert Est,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.95
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.57
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,-21.53
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,-19.41
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,-15.73
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
794008,Lambert Est,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.46
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,-16.7
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,-14.56
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,-16.69
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,35.8
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
794008,Lambert Est,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.74
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.32
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
