Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.0
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.74
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,-17.03
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,-16.69
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,37.9
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.48
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.75
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.4
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.85
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,-14.07
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,-17.92
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
794008,Lambert Est,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.71
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.3
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.54
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,-11.14
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.34
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
794008,Lambert Est,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.08
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.11
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.7
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,-19.95
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,-15.51
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,42.3
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
794008,Lambert Est,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.3
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.75
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.74
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.69
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,-17.26
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,-15.44
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
794008,Lambert Est,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.94
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.05
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.5
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-7.54
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.7
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,-25.94
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.85
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,-15.63
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,56.9
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
794008,Lambert Est,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.53
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.53
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.31
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.62
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.3
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,-18.38
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,-17.05
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,-19.88
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
794008,Lambert Est,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.71
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.4
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,-14.07
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,-10.69
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,-18.35
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
794008,Lambert Est,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.51
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.64
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.0
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.7
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,-13.3
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,-20.65
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,48.1
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.33
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.12
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.62
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.01
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,-18.92
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,-16.46
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,-20.4
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
794008,Lambert Est,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.4
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.27
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.0
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
