Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,-16.99
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,-16.06
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,-19.97
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
794008,Lambert Est,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.48
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.56
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.85
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,-16.02
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.78
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,-22.47
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
794008,Lambert Est,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.11
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.3
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.6
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,-13.37
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,-18.57
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.5
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.49
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-11.26
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,28.2
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,-24.08
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,-12.95
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,-17.28
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,51.3
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
794008,Lambert Est,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.97
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,28.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,-18.25
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,-20.48
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
794008,Lambert Est,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.65
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,-22.68
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,-16.68
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,-20.68
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,45.4
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
794008,Lambert Est,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.88
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,28.5
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,-18.83
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,-20.29
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,-19.89
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
794008,Lambert Est,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.3
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.4
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,-9.87
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,-20.57
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.5
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.63
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.5
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.29
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,-17.08
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,-21.31
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.07
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.36
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.23
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,-21.68
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,-17.49
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,-23.38
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,35.4
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
794008,Lambert Est,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.34
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.81
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.61
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.36
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.86
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.65
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.83
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,-23.01
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,-22.54
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,-27.91
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
794008,Lambert Est,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
