Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.01
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.3
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.56
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.4
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-11.76
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.33
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,-22.66
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,-25.62
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,-35.24
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,62.3
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
794008,Lambert Est,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.93
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-14.85
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.63
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.87
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.16
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-6.27
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,-18.95
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,-29.21
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,-34.27
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,59.8
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
794008,Lambert Est,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.16
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.97
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.57
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.27
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,-21.58
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,-27.22
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
794008,Lambert Est,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.1
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.2
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.32
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.27
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.49
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.99
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,-20.18
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,-20.28
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,-25.35
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.27
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.93
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.64
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,-22.17
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,-18.58
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,-19.95
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,38.1
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
794008,Lambert Est,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.17
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,-22.08
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,-17.84
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,-23.32
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
794008,Lambert Est,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.6
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-10.56
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.73
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.35
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.84
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,-26.16
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,-22.92
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,-20.78
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
794008,Lambert Est,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-11.28
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.63
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.88
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.96
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,-25.86
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,-17.09
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,-23.26
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
794008,Lambert Est,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.78
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.01
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.3
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.55
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,-21.4
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,-20.17
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,-21.5
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
794008,Lambert Est,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.33
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.89
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,-15.03
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,-16.85
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,-19.06
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,35.8
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.19
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.85
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
