Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,-19.19
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,-18.49
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,-22.74
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
794008,Lambert Est,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.14
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.15
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.51
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,-18.09
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,-17.23
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,-22.43
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
794008,Lambert Est,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.34
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.09
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.14
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,-12.66
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,-22.12
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,-19.33
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
794008,Lambert Est,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.91
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.71
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.01
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,-19.46
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,-23.43
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,-19.31
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,45.9
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
794008,Lambert Est,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-15.91
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.4
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,-30.37
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,-23.46
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,-17.3
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,58.1
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
794008,Lambert Est,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-13.07
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.34
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.81
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.79
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.47
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,-26.67
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,-20.82
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,-18.3
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
794008,Lambert Est,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.15
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.52
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,-13.54
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,-17.12
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,-16.33
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
794008,Lambert Est,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.41
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,-11.81
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,-17.08
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,-17.97
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
794008,Lambert Est,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.36
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.88
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,-18.27
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,-17.17
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
794008,Lambert Est,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.68
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.84
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,-14.54
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,-20.16
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,-23.37
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
794008,Lambert Est,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.8
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.24
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.16
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.39
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.72
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,-22.62
