Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,-26.2
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,48.5
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
794008,Lambert Est,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,-12.48
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,-15.05
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,-18.05
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
794008,Lambert Est,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.08
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,-14.05
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,-13.64
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
794008,Lambert Est,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.22
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.44
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,-12.61
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,-13.34
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
794008,Lambert Est,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,-9.77
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,-12.32
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,-12.28
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
794008,Lambert Est,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.73
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,-10.18
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,-12.01
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,-12.85
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.53
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,-13.07
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,-16.52
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,-8.94
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,-13.84
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,-14.16
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
794008,Lambert Est,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.18
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,-13.04
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,-14.77
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
794008,Lambert Est,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.69
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,-10.71
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,-12.79
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,-12.97
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,-11.86
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,-14.12
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
794008,Lambert Est,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
