Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.14
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,-11.94
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,-13.05
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
794008,Lambert Est,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.27
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.39
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,-11.07
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.27
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,-10.76
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,-13.96
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.71
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.76
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.68
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,-11.54
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.41
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.39
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,-11.44
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,-12.78
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.95
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.33
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.31
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,-19.22
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
794008,Lambert Est,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.12
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,-21.33
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,-10.57
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,56.6
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
794008,Lambert Est,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.93
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.6
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,-18.87
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,-11.05
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
794008,Lambert Est,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.36
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.01
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,-18.31
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,-9.99
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.28
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,-19.21
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.78
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.98
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.68
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
