Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.7
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,-18.41
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,-10.93
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.67
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.41
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,-20.37
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,-10.17
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
794008,Lambert Est,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.61
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.88
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.46
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,-22.69
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,-10.34
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,58.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
794008,Lambert Est,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.26
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,-11.34
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,-19.27
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,-12.24
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
794008,Lambert Est,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.15
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.12
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.67
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,-16.48
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,-10.85
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
794008,Lambert Est,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.12
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.31
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,-16.05
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,-11.39
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,35.7
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
794008,Lambert Est,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.11
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.01
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.23
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,-16.25
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,-14.1
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
794008,Lambert Est,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.2
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,-16.43
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,-12.28
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
794008,Lambert Est,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.18
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.45
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.02
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,-16.66
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,-12.63
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,34.7
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.72
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,-16.2
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,-12.69
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
794008,Lambert Est,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.99
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.04
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,-16.19
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,-12.41
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
794008,Lambert Est,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
