Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.96
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.36
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,-16.3
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,-13.28
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,33.9
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
794008,Lambert Est,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.29
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.38
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,-16.35
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,-13.15
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
794008,Lambert Est,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.74
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,-10.51
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,-17.05
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,-14.45
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
794008,Lambert Est,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,-11.65
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,-17.13
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,-15.55
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.49
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,-11.04
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,-16.69
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,-15.18
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.37
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,-11.89
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,-20.38
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,-13.64
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
794008,Lambert Est,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.71
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,-13.68
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,-21.01
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,-10.49
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
794008,Lambert Est,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.84
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.67
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,-13.6
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,-13.7
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
794008,Lambert Est,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.77
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.63
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,-17.72
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,-14.72
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
794008,Lambert Est,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.94
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.53
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,-16.44
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,-14.13
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
794008,Lambert Est,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
