Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,-13.35
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.75
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,-18.77
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.7
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.24
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,-12.26
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,-15.27
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
794008,Lambert Est,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.22
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,-16.88
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,-13.34
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,-12.75
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,-13.93
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.04
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,-12.24
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
794008,Lambert Est,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.51
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,-18.6
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,-14.28
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,-10.93
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
794008,Lambert Est,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.36
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.05
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.49
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,-17.37
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,-14.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,-12.08
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
794008,Lambert Est,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.89
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.71
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,-14.64
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,-14.09
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
794008,Lambert Est,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.47
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.21
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.37
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,-19.47
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.77
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,-11.92
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,41.8
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
794008,Lambert Est,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,-18.15
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,-12.19
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,-12.05
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
794008,Lambert Est,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.55
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,-14.92
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,-12.79
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,-12.27
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
794008,Lambert Est,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.35
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.83
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
