Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,-17.78
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,-13.08
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,-12.17
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
794008,Lambert Est,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.91
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,-17.22
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,-16.48
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,-13.25
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
794008,Lambert Est,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.69
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,-17.73
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,-22.74
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,-13.32
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
794008,Lambert Est,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.64
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.61
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.27
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.84
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,-23.16
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,-19.04
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,43.8
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
794008,Lambert Est,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.3
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.62
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.12
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.01
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.66
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.61
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,-23.46
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,-20.62
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
794008,Lambert Est,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.4
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,-19.07
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,-25.23
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,-19.25
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
794008,Lambert Est,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.31
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.9
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.86
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.74
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,-22.29
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,-23.35
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,-15.7
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
794008,Lambert Est,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-9.65
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.19
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.9
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.67
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,-21.59
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,-23.08
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,-17.12
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,48.6
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
794008,Lambert Est,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.68
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,-16.69
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,-21.12
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,-18.49
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
794008,Lambert Est,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.73
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.89
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.62
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.34
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.14
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,-25.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,-21.93
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.6
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
794008,Lambert Est,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.98
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.11
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,-17.2
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,-26.12
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,-22.75
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,51.2
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
794008,Lambert Est,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
