Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.12
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.42
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,-16.68
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,-23.3
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,-21.09
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,48.6
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
794008,Lambert Est,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.06
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,-17.25
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,-21.67
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,-22.3
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
794008,Lambert Est,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.61
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.35
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.34
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.23
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,-18.75
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,-20.87
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.05
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.73
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.78
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,-19.0
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,-21.67
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
794008,Lambert Est,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.4
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-8.68
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.91
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.14
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.23
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.16
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,-23.12
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,-22.57
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,-25.91
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
794008,Lambert Est,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-10.94
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,-23.58
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,-25.68
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,-20.94
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,50.3
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
794008,Lambert Est,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.88
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.0
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.4
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,-23.11
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,-19.24
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,-21.85
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
794008,Lambert Est,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.7
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.74
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.51
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.38
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.12
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,-23.76
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,-22.73
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,-19.15
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
794008,Lambert Est,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.17
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.4
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,20.3
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,-21.73
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,-19.4
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,-21.93
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
794008,Lambert Est,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.1
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.08
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.92
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.71
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.53
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.78
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,20.6
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,-23.3
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,-19.27
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,-21.84
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
794008,Lambert Est,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.87
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.29
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
