Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.8
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,-22.96
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,-19.43
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,-18.77
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
794008,Lambert Est,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.26
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.27
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.83
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,21.6
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,-18.58
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,-22.43
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,-20.97
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
794008,Lambert Est,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.68
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.03
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-6.46
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,-16.17
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,-26.63
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,-22.44
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,57.0
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
794008,Lambert Est,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.97
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.24
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.04
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.36
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,24.0
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,-22.21
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,-24.38
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,-22.57
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
794008,Lambert Est,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.67
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.5
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.7
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,-20.46
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,-22.9
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,-18.33
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.61
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.9
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.38
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.39
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.4
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,-19.9
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,-22.54
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,-18.21
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
794008,Lambert Est,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.82
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.3
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.78
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,24.8
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,-24.34
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.84
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,-21.21
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
794008,Lambert Est,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-7.6
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.85
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.95
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,-23.88
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,-18.67
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,-22.09
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
794008,Lambert Est,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.82
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.25
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.23
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,-17.33
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,-23.76
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,-20.31
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
794008,Lambert Est,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.19
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.59
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.5
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.69
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,22.1
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,-18.75
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,-22.39
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,-23.4
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,46.3
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
794008,Lambert Est,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.12
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.75
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.47
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.48
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.31
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-12.1
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.39
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
