Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,-24.24
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,-25.7
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,-32.72
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,53.7
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
794008,Lambert Est,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.08
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-12.2
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-14.22
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,-21.11
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,-21.49
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,-35.54
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,65.6
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
794008,Lambert Est,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.53
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.69
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.51
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.54
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-11.1
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,22.1
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,-22.75
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,-19.6
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,-30.94
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,53.6
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.11
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.57
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.37
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.83
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.77
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,-22.05
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,-20.94
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,-28.85
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
794008,Lambert Est,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-12.55
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.98
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.01
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.24
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.3
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,-23.56
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,-25.38
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,-31.36
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
794008,Lambert Est,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.48
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.67
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.15
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.0
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,-19.57
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,-26.43
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,-26.67
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
794008,Lambert Est,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.47
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.09
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.85
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.53
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.39
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-8.2
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.0
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,-20.7
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,-24.41
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,-31.7
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,58.4
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
794008,Lambert Est,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.46
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.78
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.32
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.66
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-6.82
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,24.7
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,-17.78
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,-21.74
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,-26.95
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
794008,Lambert Est,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.55
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.91
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,21.8
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,-18.22
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,-23.05
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,-30.07
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,55.4
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
794008,Lambert Est,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.66
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.01
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,-19.76
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,-20.32
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,-25.14
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,44.5
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
794008,Lambert Est,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.28
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.77
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.71
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,22.5
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,-23.44
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,-18.63
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,-19.47
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.31
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.48
