Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.52
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.01
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,31.5
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,-24.69
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,-19.4
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,-16.71
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,46.8
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
794008,Lambert Est,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-10.31
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.12
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.66
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,34.6
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,-23.83
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.49
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,-18.2
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,50.8
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.88
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-12.74
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,33.4
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,-21.57
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,-10.91
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,-28.16
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,63.5
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
794008,Lambert Est,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.87
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.43
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,33.7
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,-24.8
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,-16.35
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,-21.68
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,49.9
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.33
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,35.2
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,-17.78
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,-12.37
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,-21.28
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
794008,Lambert Est,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.08
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.36
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,32.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.94
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.42
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,-20.35
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
794008,Lambert Est,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.22
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.2
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,-17.52
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,-12.34
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,-21.36
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
794008,Lambert Est,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.43
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.97
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.87
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,-17.06
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.88
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,-16.09
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
794008,Lambert Est,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.98
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.26
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,-17.36
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,-17.22
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
794008,Lambert Est,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-11.01
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-10.66
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.49
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.34
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.8
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.4
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,-24.3
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,-28.1
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,-17.32
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,55.7
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
794008,Lambert Est,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-10.06
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.62
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.04
