Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,33.3
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,-22.74
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,-22.98
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,-14.29
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,51.9
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
794008,Lambert Est,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.64
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.75
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,35.8
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,-19.56
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-14.16
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,-14.82
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,41.7
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
794008,Lambert Est,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.71
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,38.7
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,-17.66
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-13.18
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,-18.07
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
794008,Lambert Est,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.7
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,40.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,-18.5
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,-9.23
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,-18.97
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,54.4
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.16
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.06
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.31
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.27
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,37.4
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,-20.33
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,-15.55
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,57.6
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
794008,Lambert Est,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-12.92
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.44
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.16
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,33.6
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,-26.45
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,-12.23
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,-16.65
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,67.8
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
794008,Lambert Est,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-16.77
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,49.2
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.18
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.65
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,33.5
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,-31.53
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.75
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,-16.81
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,81.8
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
794008,Lambert Est,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-10.4
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.75
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.88
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.3
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-12.15
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,30.7
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,-38.55
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,-19.31
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,-18.44
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,89.1
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
794008,Lambert Est,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.71
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.26
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-11.44
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.18
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.86
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-9.02
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,32.9
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,-36.19
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-21.51
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,-23.01
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,74.8
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
794008,Lambert Est,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.3
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
794008,Lambert Est,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,31.3
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,-23.99
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,-19.13
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,-28.08
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,54.1
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
794008,Lambert Est,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.94
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.31
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.2
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.78
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.46
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-8.95
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-8.64
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,30.0
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
