Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,-27.04
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,-30.78
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,-29.55
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
794008,Lambert Est,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.05
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,33.7
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.67
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,-25.74
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,-22.25
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
794008,Lambert Est,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.98
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.76
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-9.1
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,32.4
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,-18.58
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,-22.11
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,-22.15
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
794008,Lambert Est,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.89
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.55
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.9
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-15.98
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-5.99
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,33.3
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-17.37
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,-28.74
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,-21.48
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,49.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
794008,Lambert Est,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.88
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.56
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.45
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.83
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.64
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.39
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,36.5
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-19.94
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,-19.61
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,-19.53
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
794008,Lambert Est,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.57
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.56
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.87
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.19
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
794008,Lambert Est,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,37.0
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-22.31
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.34
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,-23.48
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
794008,Lambert Est,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.04
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.72
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.08
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.44
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794008,Lambert Est,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,33.6
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-26.3
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.13
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,-19.72
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,54.8
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.71
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.3
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.21
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,31.2
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,-23.25
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,-18.16
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,-18.81
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.15
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.82
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.29
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,30.6
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-23.28
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,-19.89
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,-19.56
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
794008,Lambert Est,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.9
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.8
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.34
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.5
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-22.64
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,-26.57
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,-22.89
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
794008,Lambert Est,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.53
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.27
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.14
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,28.1
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,-25.23
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-25.9
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,-24.08
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
794008,Lambert Est,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
