Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.78
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.08
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.2
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-22.34
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-20.28
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,-19.45
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
794008,Lambert Est,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.14
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.31
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.13
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.5
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-20.68
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-17.75
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,-22.24
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
794008,Lambert Est,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-9.39
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.37
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.47
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.29
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-8.0
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,-23.75
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-24.53
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,-26.39
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
794008,Lambert Est,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.66
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.46
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.38
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,-26.63
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.67
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,-23.93
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,51.9
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
794008,Lambert Est,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.54
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.14
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.45
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.96
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.5
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.3
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,-23.86
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,-20.27
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,-22.93
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
794008,Lambert Est,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.67
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.89
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-9.88
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.2
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,21.5
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,-21.23
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,-20.34
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,-22.39
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
794008,Lambert Est,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.59
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-10.43
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,-21.54
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,-28.19
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,-21.69
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,51.3
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
794008,Lambert Est,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.53
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.53
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.43
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,-17.86
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-24.73
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,-21.07
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,45.1
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
794008,Lambert Est,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-10.14
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.33
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.29
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.22
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,-26.05
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,-24.33
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,-24.97
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
794008,Lambert Est,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.8
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.76
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.3
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.89
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.15
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-20.21
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,-22.49
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
794008,Lambert Est,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-13.07
