Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,-16.57
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-20.08
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,-24.17
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
794008,Lambert Est,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.58
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.27
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.41
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.56
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,-16.07
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,-25.8
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,46.1
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
794008,Lambert Est,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.97
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.25
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,-19.41
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,-16.41
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,-24.75
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
794008,Lambert Est,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.78
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.55
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.12
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,-15.23
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,-21.27
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,-20.7
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,46.8
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
794008,Lambert Est,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.64
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.78
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.9
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.04
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,-16.2
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,-22.68
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
794008,Lambert Est,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.5
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.62
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,-14.71
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,-19.36
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
794008,Lambert Est,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.36
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.19
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.4
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-20.2
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,-16.37
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,-17.98
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,37.8
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
794008,Lambert Est,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.02
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.46
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.53
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,-16.77
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
794008,Lambert Est,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.23
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.5
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-12.26
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,-16.28
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,-14.39
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
794008,Lambert Est,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.68
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.31
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-11.65
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,-18.67
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,-15.53
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
794008,Lambert Est,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.24
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.45
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,11.8
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
