Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,-10.26
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,-20.24
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,-14.54
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,-10.78
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,-17.24
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,-13.84
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
794008,Lambert Est,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.3
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.49
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.08
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,11.3
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.83
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,-16.73
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,-15.87
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
794008,Lambert Est,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.66
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.05
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,11.0
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-10.51
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,-20.66
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,-15.51
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,52.3
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
794008,Lambert Est,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,10.8
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,-9.92
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,-14.12
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,-11.66
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
794008,Lambert Est,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.49
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,10.6
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,-10.17
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,-14.69
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,-13.38
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
794008,Lambert Est,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,-11.26
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,-11.87
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,-10.75
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
794008,Lambert Est,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.46
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,-14.98
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,-10.01
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,39.9
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
794008,Lambert Est,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,10.1
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.66
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,-12.7
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,-10.78
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
794008,Lambert Est,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.61
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,10.0
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.68
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,-13.44
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,-11.84
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
794008,Lambert Est,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,10.0
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-11.29
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,-16.01
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,-11.22
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
794008,Lambert Est,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
