Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,10.0
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.63
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,-17.11
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,-12.08
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.13
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,10.1
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.99
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,-14.96
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,-10.49
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
794008,Lambert Est,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.13
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.95
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,-13.34
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,-11.31
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
794008,Lambert Est,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.48
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.6
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,-20.75
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,-11.55
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,54.5
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
794008,Lambert Est,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.93
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.54
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,10.0
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.92
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,-20.65
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,-12.14
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,51.8
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
794008,Lambert Est,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.73
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,10.1
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.86
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,-20.38
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,-10.79
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,51.8
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
794008,Lambert Est,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.83
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,-21.51
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.84
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,53.0
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
794008,Lambert Est,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.19
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.29
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.12
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,-20.75
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,-11.73
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,51.4
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
794008,Lambert Est,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.05
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,10.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.44
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,-20.7
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,-11.57
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,52.5
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
794008,Lambert Est,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.17
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.04
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,10.9
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,-8.65
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,-20.56
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,-12.55
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,52.3
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.26
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.88
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
