Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,11.2
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.59
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,-20.78
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,-13.58
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
794008,Lambert Est,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.08
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,-16.66
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,-12.34
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.06
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,11.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.68
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,-16.95
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,-11.95
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,37.8
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
794008,Lambert Est,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.28
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.22
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,-20.89
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,-10.96
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
794008,Lambert Est,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.28
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,-18.34
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,-11.09
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.18
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.11
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,-8.51
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,-16.63
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,-12.74
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.18
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,-16.88
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,-11.33
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,40.6
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
794008,Lambert Est,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.11
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.36
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,12.0
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.25
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,-16.16
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,-11.19
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,11.8
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,-11.0
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.49
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,-11.91
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.48
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-14.28
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,-13.83
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,-13.76
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
794008,Lambert Est,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.11
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.15
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,-13.19
