Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,-16.06
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,-11.52
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
794008,Lambert Est,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.8
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.98
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.36
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.87
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,-12.97
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.73
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,11.3
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.82
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.42
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,-13.26
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,10.9
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.76
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,-10.08
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,-14.79
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.74
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,10.5
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,-13.72
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,-9.85
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,-16.87
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.4
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,-13.12
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,-10.22
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,-11.9
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.67
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,-13.57
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,-12.95
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,10.6
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.82
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,-12.33
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,-14.86
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
794008,Lambert Est,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.13
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,10.7
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,-14.09
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,-9.14
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,-15.71
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.03
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,10.9
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.36
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,-9.65
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,-14.06
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.35
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.64
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,-13.4
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,-13.89
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,-16.94
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
794008,Lambert Est,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.04
