Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.17
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.14
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.39
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,-13.16
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,-18.3
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,-19.66
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,32.4
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.74
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-6.37
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,-13.64
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,-20.17
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,-20.35
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
794008,Lambert Est,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.67
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,-13.09
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.7
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,-11.5
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
794008,Lambert Est,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,-13.38
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,-9.88
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.2
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,-10.46
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,-11.41
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.11
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.76
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.92
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,-14.37
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,-13.75
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
794008,Lambert Est,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.71
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,-16.93
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.04
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,-13.25
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
794008,Lambert Est,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.41
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.68
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,-21.1
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,-15.69
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,-14.29
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,38.9
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
794008,Lambert Est,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,-16.73
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,-15.35
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,-14.12
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,33.5
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
794008,Lambert Est,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.68
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,-17.38
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,-13.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,-12.06
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
794008,Lambert Est,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
