Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,-19.2
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,-13.04
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,-13.66
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
794008,Lambert Est,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,-18.84
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,-14.22
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,-18.48
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
794008,Lambert Est,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.93
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.3
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.36
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,-16.86
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,-18.42
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,-19.23
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
794008,Lambert Est,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.22
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.13
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.28
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.25
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,-21.0
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,-19.49
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
794008,Lambert Est,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.41
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,-20.35
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,-18.09
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,-17.45
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
794008,Lambert Est,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,-17.03
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,-18.5
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,-15.42
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
794008,Lambert Est,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.08
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.23
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,-18.95
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,-17.06
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,-15.0
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,44.7
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
794008,Lambert Est,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.23
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,-17.13
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,-19.69
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,-15.13
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,46.3
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
794008,Lambert Est,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.7
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.01
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,-17.25
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,-24.99
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,-17.53
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,56.6
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
794008,Lambert Est,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.52
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.99
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.56
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,-24.81
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,-20.96
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,-17.22
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
794008,Lambert Est,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.95
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.24
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,16.9
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-20.43
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,-21.0
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,-19.98
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
