Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
794008,Lambert Est,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.0
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.55
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.48
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.23
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.96
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,-25.87
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,46.5
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
794008,Lambert Est,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.6
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.73
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.01
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,-21.44
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,-21.14
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,44.7
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
794008,Lambert Est,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.93
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.63
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.07
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.25
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.99
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.56
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.59
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,-23.37
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,-26.71
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,-25.71
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,49.6
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
794008,Lambert Est,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.75
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.09
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.97
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,-23.61
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,-19.09
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,-19.49
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,45.8
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.95
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.8
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.71
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.24
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.4
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,-22.35
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,-19.89
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,-20.98
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,45.9
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
794008,Lambert Est,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-12.22
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.76
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.03
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,-25.78
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,-27.27
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,-21.91
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,53.0
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
794008,Lambert Est,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-14.38
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-12.15
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.36
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.45
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.38
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-7.82
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,-32.95
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,-33.05
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,-23.66
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,62.9
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
794008,Lambert Est,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.33
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-9.36
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-10.78
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.98
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,-30.85
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,-18.68
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,-20.37
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,62.9
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
794008,Lambert Est,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.08
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.73
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.37
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,19.7
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,-27.85
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.32
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,-17.66
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,59.2
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
794008,Lambert Est,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.95
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.48
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,20.4
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,-24.18
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,-20.61
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,-19.08
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
794008,Lambert Est,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.05
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.81
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.5
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
