Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.34
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.02
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,-24.14
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,-22.12
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,-22.34
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
794008,Lambert Est,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.47
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.9
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.19
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.83
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.74
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.96
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.23
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.52
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,-22.46
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,-24.28
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,-24.25
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
794008,Lambert Est,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.81
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.85
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.69
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,21.9
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,-22.38
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,-24.94
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,-24.83
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
794008,Lambert Est,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.24
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-9.9
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.54
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.41
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.05
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,22.4
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,-23.53
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,-22.03
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,-25.96
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
794008,Lambert Est,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.06
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-10.0
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.34
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.91
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-14.36
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.05
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.99
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,23.2
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,-24.07
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,-28.92
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,-24.95
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,47.3
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
794008,Lambert Est,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,107.2
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.09
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.35
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-8.23
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-15.53
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.43
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.09
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,23.9
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,-25.19
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,-31.13
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,-20.83
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,57.0
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
794008,Lambert Est,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.34
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.66
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.77
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-10.96
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-13.69
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.14
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.23
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.9
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,-27.36
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,-28.58
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,-23.81
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,50.5
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
794008,Lambert Est,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-9.51
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-8.9
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.81
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.61
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,24.3
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.9
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.86
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,-31.26
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
794008,Lambert Est,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.75
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-9.74
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.88
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.67
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.06
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.29
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,24.4
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,-21.58
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,-19.98
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,-28.96
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,49.6
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
794008,Lambert Est,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.76
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-8.16
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.19
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.13
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.69
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,25.0
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,-25.42
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,-23.84
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,-33.34
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,49.6
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
794008,Lambert Est,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-11.29
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.47
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-8.76
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.82
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.81
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.65
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.05
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.11
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.24
