Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,-28.62
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,-24.49
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,-35.18
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,48.3
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
794008,Lambert Est,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.07
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.96
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.57
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.2
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.9
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,-23.45
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,-20.41
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,-26.42
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-7.51
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.1
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.28
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.28
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.63
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,26.4
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,-22.1
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.51
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,-28.43
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,52.9
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.33
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.92
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.42
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.94
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,25.7
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,-25.14
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,-17.3
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,-27.24
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
794008,Lambert Est,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.54
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.56
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.54
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.03
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,-24.29
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,-21.81
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,-24.99
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
794008,Lambert Est,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.38
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.99
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-5.13
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,-17.86
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,-23.28
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,-26.04
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
794008,Lambert Est,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.97
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.07
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.5
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,-17.23
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,-23.5
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,-23.72
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
794008,Lambert Est,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.07
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.17
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.68
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-16.3
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-19.1
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,-20.64
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,43.1
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.02
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.71
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,-19.84
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-18.74
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,-20.89
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
794008,Lambert Est,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.8
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.04
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.68
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.78
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.64
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-16.76
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,-20.03
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,-19.35
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
794008,Lambert Est,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.32
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.87
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.28
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.5
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,-15.12
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,-20.85
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,-17.85
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
