Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.33
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.98
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.2
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.75
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,-20.29
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,-17.17
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.13
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.26
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.87
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.83
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.8
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,-14.36
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,-18.06
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,-21.67
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
794008,Lambert Est,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.63
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.7
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.8
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.17
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,-19.88
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,-16.69
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
794008,Lambert Est,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.03
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.98
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794008,Lambert Est,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.9
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,-15.36
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-15.59
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,-17.37
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
794008,Lambert Est,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.82
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.2
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.16
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-11.72
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.8
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,-16.24
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.21
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,-27.04
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
794008,Lambert Est,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.7
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-10.56
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-12.43
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
794008,Lambert Est,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.3
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-21.62
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,-14.06
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,-26.17
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
794008,Lambert Est,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.61
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.47
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-6.85
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.0
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,-20.15
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,-11.84
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,-19.92
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
794008,Lambert Est,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.27
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.18
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.81
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,31.5
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-22.5
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,-16.93
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,-15.92
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
794008,Lambert Est,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.51
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.87
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.54
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,34.4
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-16.45
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,-15.98
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,-17.69
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
794008,Lambert Est,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.2
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.51
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,37.4
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-12.75
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.5
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,-18.42
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
794008,Lambert Est,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.99
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.75
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
