Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.12
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,37.5
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,-15.03
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,-10.38
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,-14.96
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.95
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.17
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.03
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,36.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-15.77
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,-10.34
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,-17.82
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
794008,Lambert Est,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.76
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.34
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
794008,Lambert Est,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,35.6
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-13.94
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.92
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,-19.9
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.25
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,36.5
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-14.59
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.33
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,-15.59
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.1
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.19
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.88
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.82
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,36.8
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-16.01
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,-9.49
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,-16.7
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.72
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.7
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.89
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,37.0
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-16.24
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.57
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,-16.88
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
794008,Lambert Est,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.22
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.76
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.74
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,39.6
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.65
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,-17.82
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,42.3
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.03
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.45
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,40.0
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-17.84
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,-18.57
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,52.6
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.12
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.57
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.66
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,39.0
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-16.9
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-8.63
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,-20.32
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.18
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.94
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.82
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.27
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,38.5
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,-21.0
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-10.61
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,-21.85
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
794008,Lambert Est,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.12
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.03
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.56
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.87
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
