Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,39.7
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.03
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,-23.73
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,66.4
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.14
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.6
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.99
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.01
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,39.0
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,-16.29
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-11.44
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,-20.34
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
794008,Lambert Est,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.09
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.58
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.45
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.22
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,41.6
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-17.05
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-14.72
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,-16.81
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
794008,Lambert Est,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.95
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.55
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.83
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.42
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,40.6
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,-19.27
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,-17.13
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,63.0
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.51
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,39.6
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,-16.06
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,-10.71
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,-16.7
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
794008,Lambert Est,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.65
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,42.1
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,-15.96
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,-20.49
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,39.6
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-13.5
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,-2.84
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,-20.86
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,59.7
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.63
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.81
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,38.7
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-12.87
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.31
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,-21.8
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
794008,Lambert Est,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.03
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.97
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,37.0
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,-12.13
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.29
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,-19.15
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.67
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,34.7
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.23
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.25
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,-18.02
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.91
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.47
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,32.7
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,-12.19
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,-17.25
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
