Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.31
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.3
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.81
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.21
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794008,Lambert Est,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,30.7
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,-14.96
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,-8.91
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,-15.49
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.81
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,-13.11
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,-14.96
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,-17.26
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
794008,Lambert Est,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.33
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.53
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.29
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.01
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.61
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.39
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,-19.38
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
794008,Lambert Est,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.23
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.69
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,-14.58
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,-19.35
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
794008,Lambert Est,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.85
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,-16.52
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,-19.47
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
794008,Lambert Est,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.73
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.08
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.9
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.09
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.78
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,-20.85
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,-25.38
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
794008,Lambert Est,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.88
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.83
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,22.0
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.27
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-18.51
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,-23.67
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
794008,Lambert Est,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.37
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,21.2
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.95
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,-14.1
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,-19.79
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.71
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,-20.62
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,-16.6
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,-17.48
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
794008,Lambert Est,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-11.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.32
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-13.12
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.94
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.21
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,-24.86
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,-21.91
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,-20.46
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,50.8
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
794008,Lambert Est,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.85
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
