Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.25
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,19.0
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,-14.94
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,-20.01
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,-14.26
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
794008,Lambert Est,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.95
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.49
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.83
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.95
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,-13.57
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,-21.36
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,-17.04
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
794008,Lambert Est,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.92
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-9.31
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.31
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.48
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,-14.51
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,-24.61
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,-19.86
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,52.1
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
794008,Lambert Est,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.7
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.6
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,-16.85
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,-19.18
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,-20.09
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
794008,Lambert Est,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-10.75
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.42
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,-22.86
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,-23.18
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,-21.02
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,47.7
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
794008,Lambert Est,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.67
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.11
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.98
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.15
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.89
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,-19.8
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,-23.02
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,-19.51
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
794008,Lambert Est,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.5
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.75
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.31
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.14
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.47
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-18.7
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,-18.68
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,-20.21
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
794008,Lambert Est,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.29
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.08
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.57
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.75
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-6.55
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.85
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,-23.77
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,-27.75
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
794008,Lambert Est,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.6
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.23
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.15
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-18.16
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,-19.04
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,-22.09
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
794008,Lambert Est,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.94
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.55
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.27
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.12
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,-18.73
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,-16.66
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
794008,Lambert Est,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.45
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
