Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,-16.81
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,-15.23
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,-15.37
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
794008,Lambert Est,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.38
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,-18.52
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,-16.05
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,-15.88
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
794008,Lambert Est,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.53
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,-15.82
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,-14.03
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,-15.41
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
794008,Lambert Est,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.39
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.19
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.92
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,11.3
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.72
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,-17.54
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,-17.17
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
794008,Lambert Est,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.37
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.17
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.4
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,11.0
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,-16.21
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,-17.19
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,-15.03
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
794008,Lambert Est,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.31
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.12
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,10.8
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.02
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,-19.34
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,-14.21
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
794008,Lambert Est,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.63
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.5
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.52
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,10.6
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,-13.47
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,-20.0
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,-14.52
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
794008,Lambert Est,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.89
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,-9.87
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,-12.3
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,-12.28
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
794008,Lambert Est,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,-11.96
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.51
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,-10.84
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.08
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.15
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,-11.07
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,-10.31
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
794008,Lambert Est,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.01
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,-10.49
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,-9.63
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
