Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.3
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.82
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.31
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,-10.52
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,10.2
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.57
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.46
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,-12.22
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.12
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.12
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,-14.37
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.31
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.32
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,-12.78
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.45
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,-10.82
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,-13.53
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
794008,Lambert Est,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.22
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,10.3
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.5
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,-9.67
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,-12.02
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.66
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,-10.31
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,-12.13
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.64
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.2
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,10.4
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.58
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,-13.94
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
794008,Lambert Est,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.44
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.55
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,10.5
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.43
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,-13.82
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,-10.82
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
794008,Lambert Est,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.65
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.63
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,10.6
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.97
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,-14.1
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,-10.59
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
794008,Lambert Est,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
