Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,10.7
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.89
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.69
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,-10.43
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,10.7
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.87
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.63
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,-10.21
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,10.8
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.57
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.34
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,-10.72
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,10.8
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.21
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.73
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,-10.26
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
794008,Lambert Est,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,10.9
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.64
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,-10.75
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,-11.96
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.37
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,11.0
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.79
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,-10.38
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,-12.49
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,11.0
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.16
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,-9.6
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,-11.16
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
794008,Lambert Est,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.32
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,11.1
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,-11.11
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,-10.34
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,-10.36
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,11.3
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.92
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,-10.6
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,-12.14
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,11.4
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.74
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,-10.15
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,-9.44
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
