Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.66
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.79
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,-9.95
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.84
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,-11.72
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.61
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,-12.31
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,11.7
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,-10.62
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,-13.5
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,-14.06
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
794008,Lambert Est,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.48
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,-12.69
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,-14.28
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,12.0
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,-13.34
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,-10.97
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,-12.89
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.67
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.41
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.84
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,-12.18
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
794008,Lambert Est,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,-12.93
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,-11.81
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,-14.78
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
794008,Lambert Est,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.67
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.55
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,-12.95
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,-14.62
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
794008,Lambert Est,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.72
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,-12.3
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,-11.03
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,-15.24
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.9
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.05
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.57
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,-11.81
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
794008,Lambert Est,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.68
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,-10.95
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,-11.72
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
794008,Lambert Est,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
