Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,-15.5
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,-11.93
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,-11.1
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
794008,Lambert Est,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.34
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,-16.17
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,-12.72
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,-10.36
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
794008,Lambert Est,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.96
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,-18.78
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,-12.97
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,-11.24
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
794008,Lambert Est,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.14
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.62
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.96
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,-15.06
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,-10.96
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
794008,Lambert Est,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.3
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.22
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,-11.66
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,-13.15
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
794008,Lambert Est,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.8
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.33
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,-17.51
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,-16.87
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,-12.96
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
794008,Lambert Est,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-11.21
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.78
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.6
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,-19.82
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,-15.09
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,-13.01
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
794008,Lambert Est,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.23
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,-11.68
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,-13.45
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
794008,Lambert Est,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.08
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.86
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.96
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.1
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,-12.6
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,33.2
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
794008,Lambert Est,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.73
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.74
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.14
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,-14.5
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,-11.59
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,36.2
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
794008,Lambert Est,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.44
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.31
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.38
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
