Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.49
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,-18.39
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,-13.38
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
794008,Lambert Est,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.48
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.37
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,-18.21
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,-14.93
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.51
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.87
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,-19.3
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,-19.83
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,-18.94
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
794008,Lambert Est,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.08
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.32
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.82
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.04
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,-20.2
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.26
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,-22.26
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
794008,Lambert Est,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.61
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.29
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.25
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.01
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.6
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-7.73
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,-25.17
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,-17.6
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,-18.46
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,47.6
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
794008,Lambert Est,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.2
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.94
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,-21.4
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,-19.18
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,-17.12
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,47.4
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
794008,Lambert Est,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.08
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.29
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,-18.47
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,-20.0
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,-16.65
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,46.8
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
794008,Lambert Est,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.29
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.28
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.84
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,-19.84
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,-16.9
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
794008,Lambert Est,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.29
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.78
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,-22.82
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,-18.71
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,-18.58
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
794008,Lambert Est,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.05
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.22
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,-25.53
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,-21.32
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,-17.05
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,52.1
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
794008,Lambert Est,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.52
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.21
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,-23.13
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,-22.67
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,-18.04
