Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,49.9
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
794008,Lambert Est,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.36
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,-21.48
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,-20.15
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,-20.99
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
794008,Lambert Est,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.47
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,-19.74
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,-19.62
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,-18.53
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.86
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.67
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.07
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,-21.88
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,-17.46
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
794008,Lambert Est,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-14.95
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.31
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.42
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,-31.1
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,-21.38
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,-16.65
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,68.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
794008,Lambert Est,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.16
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.71
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,-24.39
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,-20.41
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,-17.41
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
794008,Lambert Est,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.18
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.3
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.14
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.27
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,-23.27
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,-22.38
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,-19.63
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
794008,Lambert Est,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.64
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,-22.33
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,-21.16
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,-17.65
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
794008,Lambert Est,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.33
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.11
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.93
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.05
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,-24.88
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.54
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,-18.65
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.25
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.41
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.2
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.21
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,-25.98
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,-16.01
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,-22.88
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,51.3
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.31
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.08
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.16
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.42
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.52
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.56
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.75
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,-27.12
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,-20.01
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,-22.41
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
794008,Lambert Est,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.94
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.48
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.21
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.67
