Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-7.49
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,-28.36
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,-23.01
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,-19.88
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
794008,Lambert Est,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-10.78
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.53
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.36
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-8.21
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.22
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.74
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.71
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-6.96
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,-31.42
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,-29.05
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,-22.74
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,55.9
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
794008,Lambert Est,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-12.09
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.86
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.22
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.39
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.98
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.82
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,-29.09
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,-24.65
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,-24.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
794008,Lambert Est,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-12.52
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-9.1
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-10.32
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.25
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,-32.36
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,-28.03
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,-22.42
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,65.6
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
794008,Lambert Est,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.89
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-8.65
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.07
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.04
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-11.44
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.1
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.08
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,-31.95
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,-32.11
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,-25.7
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
794008,Lambert Est,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.84
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-8.13
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-9.71
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-9.17
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.88
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.22
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.97
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.44
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,-32.67
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,-29.38
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,-28.01
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
794008,Lambert Est,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-8.84
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.67
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-9.36
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-8.71
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.03
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-13.24
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.4
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.39
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.98
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,-35.88
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,-29.39
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,-29.41
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,53.9
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,152.4
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
794008,Lambert Est,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-11.63
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-7.91
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-11.24
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.62
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.07
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.53
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.67
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,-38.85
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,-27.37
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,-35.97
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,57.5
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
794008,Lambert Est,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.6
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-8.96
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-9.66
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-9.62
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.74
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-14.44
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-11.26
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,16.2
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,-38.03
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,-28.39
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,-29.25
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
794008,Lambert Est,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.9
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.05
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.28
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-9.78
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.66
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.54
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-9.94
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,-32.66
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,-25.84
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,-32.05
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,49.6
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
794008,Lambert Est,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.79
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-10.4
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.69
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.41
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.93
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.18
