Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,-29.84
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,-27.51
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,-23.57
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,49.0
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
794008,Lambert Est,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.8
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-8.84
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.35
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.36
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.19
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.55
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.98
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-6.74
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,-32.47
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,-25.62
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,-23.22
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,53.4
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.9
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
794008,Lambert Est,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-11.92
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.75
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.64
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-12.95
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,-33.46
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,-25.83
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,-37.07
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,53.3
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
794008,Lambert Est,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.01
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.32
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-10.24
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.93
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.75
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.88
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.61
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,-29.72
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,-22.44
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,-31.86
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,48.2
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
794008,Lambert Est,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.49
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-9.68
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.47
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.43
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-10.13
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-8.63
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,-29.19
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,-22.1
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,-32.23
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
794008,Lambert Est,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.16
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-7.88
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.01
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.64
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.13
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.38
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.98
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,-31.91
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,-22.82
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,-27.95
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,57.8
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
794008,Lambert Est,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.99
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.03
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-10.19
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.46
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,-26.41
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,-21.3
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,-19.73
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,46.9
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
794008,Lambert Est,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.58
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.1
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-8.19
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.28
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.33
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.89
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.5
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,-23.53
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,-22.66
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,-23.52
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,47.3
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
794008,Lambert Est,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.14
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.02
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.45
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.28
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.73
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,-22.06
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,-20.27
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
794008,Lambert Est,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.55
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.98
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,-19.17
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,-22.45
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,-16.75
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
794008,Lambert Est,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.41
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.2
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,-22.79
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,-24.61
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,-19.23
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,46.7
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
