Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
794008,Lambert Est,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.37
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.74
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.05
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.37
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,-23.24
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,-22.11
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,-19.11
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,44.1
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
794008,Lambert Est,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.35
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.54
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.93
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,18.9
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,-21.25
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,-19.1
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,-19.03
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
794008,Lambert Est,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.3
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.8
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.47
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,-17.21
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,-18.74
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,-16.95
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
794008,Lambert Est,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.23
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.58
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.97
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,21.1
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,-18.79
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,-17.46
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,-17.9
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
794008,Lambert Est,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.77
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.29
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,-16.72
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,-15.86
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,-19.01
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
794008,Lambert Est,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.44
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,22.1
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,-19.62
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,-20.49
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,-15.71
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,45.4
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
794008,Lambert Est,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-7.73
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.74
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.51
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,23.1
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.96
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,-22.84
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,-16.85
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
794008,Lambert Est,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.47
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.97
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.94
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,-19.33
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,-15.81
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,-20.36
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,37.6
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
794008,Lambert Est,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.97
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.34
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,-18.87
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,-14.26
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,-18.87
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
794008,Lambert Est,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.1
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.87
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.84
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.6
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,-20.56
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,-15.75
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,-20.76
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
794008,Lambert Est,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.2
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.39
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
