Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.07
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,-21.25
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.73
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,-20.67
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.9
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.16
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,23.8
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-21.65
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,-17.41
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,-19.57
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
794008,Lambert Est,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.21
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.54
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.57
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.87
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,22.6
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.15
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,-20.13
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,-17.87
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
794008,Lambert Est,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.95
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.83
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.33
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-18.58
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,-25.9
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,-18.59
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,52.2
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
794008,Lambert Est,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.93
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.74
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,21.4
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-18.67
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,-21.23
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,-19.0
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
794008,Lambert Est,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.41
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.38
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-21.48
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,-21.38
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,-17.11
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,45.1
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
794008,Lambert Est,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-10.08
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.35
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,-22.95
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,-24.53
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,-17.27
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
794008,Lambert Est,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-12.36
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.76
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.46
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.78
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-9.91
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,-30.11
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,-27.52
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,-19.74
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,56.0
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
794008,Lambert Est,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.76
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-13.58
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.42
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.52
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.97
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.45
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.57
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,-28.23
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,-26.32
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,-22.14
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
794008,Lambert Est,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.21
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.2
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.33
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.42
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,-21.16
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,-20.41
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
794008,Lambert Est,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-14.02
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.54
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.46
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.06
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
