Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,-17.59
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,-29.18
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,-20.31
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,67.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
794008,Lambert Est,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-16.42
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,48.1
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.88
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.53
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,-19.95
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,-29.32
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,-19.82
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,58.9
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
794008,Lambert Est,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.21
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.61
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.79
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.67
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.85
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,-21.47
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,-22.61
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,-19.08
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
794008,Lambert Est,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.67
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,19.7
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,-18.99
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,-18.47
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,-22.29
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
794008,Lambert Est,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.25
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.73
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.63
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.85
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,-17.2
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,-18.04
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,-22.78
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
794008,Lambert Est,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.84
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-17.87
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,-18.5
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,-18.38
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.1
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
794008,Lambert Est,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.59
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,-17.28
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,-18.94
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.88
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.73
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.36
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,-17.26
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,-19.28
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,-19.31
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.95
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.58
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.34
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.58
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.82
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.08
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.73
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.16
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,-18.37
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,-18.77
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
794008,Lambert Est,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.27
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.3
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.17
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.32
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.58
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,-20.91
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,-19.24
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,-19.77
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
794008,Lambert Est,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.8
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.32
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.34
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,-21.53
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,-19.52
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,-19.55
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,37.3
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
794008,Lambert Est,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
