Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.09
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.7
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.27
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-24.39
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,-21.9
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,-15.77
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,54.7
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
794008,Lambert Est,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-12.39
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.93
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,-20.68
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,-26.6
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,-17.18
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,55.5
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
794008,Lambert Est,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-12.53
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.04
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-4.22
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,-17.78
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,-25.99
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,-18.19
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,55.0
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
794008,Lambert Est,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.23
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.01
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.63
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,-20.17
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,-21.89
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,-22.05
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,40.6
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
794008,Lambert Est,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.6
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.0
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.89
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.98
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-11.69
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,-20.05
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,-19.57
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,-29.04
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
794008,Lambert Est,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.34
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.31
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.67
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.18
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,-22.55
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,-21.6
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,-20.07
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
794008,Lambert Est,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.16
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.07
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.16
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.68
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,-24.3
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,-17.6
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,-17.57
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,44.8
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
794008,Lambert Est,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.9
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.16
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.7
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,-18.57
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,-19.65
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,-17.54
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
794008,Lambert Est,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.46
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.62
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.43
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,-19.11
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,-17.22
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
794008,Lambert Est,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.03
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.89
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-11.48
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,-19.27
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,-27.77
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,-22.42
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,49.8
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
794008,Lambert Est,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-14.69
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.06
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.48
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.37
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
