Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-10.15
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.13
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,-28.64
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,-28.6
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,-20.63
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
794008,Lambert Est,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.16
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.11
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.54
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.18
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.08
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,-20.5
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,-24.28
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,-19.48
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.8
794008,Lambert Est,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.32
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.56
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.32
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,-19.24
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,-25.09
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,-17.22
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,52.4
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
794008,Lambert Est,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.37
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.21
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,16.3
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,-18.22
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,-20.8
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,-19.01
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
794008,Lambert Est,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.59
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.49
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.65
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,-18.3
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,-20.8
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,-18.92
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
794008,Lambert Est,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-7.93
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.33
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.74
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.61
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,-16.21
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,-17.92
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,-22.9
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
794008,Lambert Est,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.22
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.38
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.28
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,-17.44
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,-18.06
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,-25.26
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
794008,Lambert Est,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.35
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.73
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.48
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.87
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-8.39
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,-18.86
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,-23.02
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,-22.0
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
794008,Lambert Est,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.02
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.02
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.45
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.74
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.26
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,-17.75
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,-21.94
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,-18.93
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
794008,Lambert Est,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.51
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.57
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,-17.77
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,-19.73
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,-21.91
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
794008,Lambert Est,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.42
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.18
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-9.81
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
