Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.07
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,-17.79
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,-22.09
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
794008,Lambert Est,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.28
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.83
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,-14.99
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,-20.59
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,-20.12
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,39.4
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
794008,Lambert Est,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.92
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.51
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.98
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,-18.66
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,-20.15
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
794008,Lambert Est,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.66
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.18
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.65
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,-11.7
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,-16.8
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,-21.3
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
794008,Lambert Est,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.32
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.47
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.54
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.81
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,-13.44
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,-20.35
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
794008,Lambert Est,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.64
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.62
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,-13.0
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,-19.44
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
794008,Lambert Est,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.01
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,-12.49
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,-23.04
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.5
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.09
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.79
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,-12.55
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,-12.7
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,-9.15
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.27
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,-12.46
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.24
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,-10.33
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.71
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,-14.6
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,-12.99
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
794008,Lambert Est,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
