Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.87
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,-14.33
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,-8.77
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,-12.77
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.23
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.5
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,-14.04
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.79
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,-12.38
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.42
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.72
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,-14.11
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.22
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,-11.93
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.43
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,-14.36
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.53
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,-14.07
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.29
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,-11.98
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,-15.04
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,-11.08
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
794008,Lambert Est,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.12
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,-11.37
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,-16.99
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,-10.58
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.12
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.74
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,-12.65
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,-16.27
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,-12.36
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
794008,Lambert Est,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,-11.23
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,-11.7
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,-10.35
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
794008,Lambert Est,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.31
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,-12.31
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,-15.58
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,-9.99
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
794008,Lambert Est,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.83
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.82
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,-13.24
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,-15.44
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,-11.67
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
794008,Lambert Est,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.18
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
