Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,-12.38
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.34
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,-10.89
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.75
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.11
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,-10.35
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.35
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,-11.48
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,-14.06
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,-11.66
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
794008,Lambert Est,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.14
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,-11.33
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,-16.45
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,-10.95
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,38.1
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
794008,Lambert Est,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.34
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.27
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794008,Lambert Est,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,-11.67
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,-16.57
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,-15.2
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.23
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,-11.63
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,-16.82
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,-10.91
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
794008,Lambert Est,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.97
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,-11.82
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,-16.67
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,-10.23
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
794008,Lambert Est,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,-11.53
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,-16.41
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,-10.21
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,36.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.87
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,-11.75
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,-16.39
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,-11.23
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.14
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.3
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,-12.17
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,-16.7
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,-11.11
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
794008,Lambert Est,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.55
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.0
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
