Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,-13.22
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,-17.08
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,-11.04
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,36.1
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
794008,Lambert Est,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.19
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.86
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,-20.16
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,-12.93
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
794008,Lambert Est,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.78
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,-13.0
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,-17.11
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,-11.69
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.86
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.94
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,-13.32
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,-16.64
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,-12.94
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.98
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.75
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.53
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,-13.12
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,-15.06
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,-12.73
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
794008,Lambert Est,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,-12.37
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.08
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,-12.33
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.15
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,-12.04
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,-8.56
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,-15.68
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
794008,Lambert Est,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.57
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.47
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,-12.32
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,-16.18
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794008,Lambert Est,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,-11.74
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,-24.8
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,-10.89
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,64.9
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
794008,Lambert Est,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.5
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.22
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.21
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.87
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,-24.92
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,-12.45
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,61.8
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
794008,Lambert Est,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.37
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.62
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.36
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,-13.91
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,-25.5
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,61.9
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
794008,Lambert Est,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.32
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
