Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.8
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.35
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,-15.26
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,-25.67
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,-13.37
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,55.7
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
794008,Lambert Est,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.53
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.63
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-12.41
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.47
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,-26.43
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.4
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,60.3
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
794008,Lambert Est,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.3
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.87
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.0
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.37
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,18.4
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.97
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,-29.07
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,-14.97
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,63.1
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
794008,Lambert Est,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.39
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.84
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.52
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,18.6
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,-16.9
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,-31.62
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,-17.03
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,65.7
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
794008,Lambert Est,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.37
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.27
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.9
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-8.48
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794008,Lambert Est,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,-17.51
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,-28.71
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,-12.96
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,65.4
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
794008,Lambert Est,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.17
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.87
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.26
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.38
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-8.71
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,-18.14
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,-27.24
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,-13.19
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,61.8
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
794008,Lambert Est,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.13
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.42
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-8.75
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,18.9
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.36
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,-22.05
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,-15.32
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
794008,Lambert Est,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.5
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.13
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-8.58
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.95
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,-29.45
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,-14.73
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,70.4
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
794008,Lambert Est,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.05
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.88
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-8.67
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.71
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,-33.13
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,-14.24
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,80.6
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
794008,Lambert Est,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.24
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.17
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.45
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-8.79
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,-19.34
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,-25.94
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,-14.7
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,55.6
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
794008,Lambert Est,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.58
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.45
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.3
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
